Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
