Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,47.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,52.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,56.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,40.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
