Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,58.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,56.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,118.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,45.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,55.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,130.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,145.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,88.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,175.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,47.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,105.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,195.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
