Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,158.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,69.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,143.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,53.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,120.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,142.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,145.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,134.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,49.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,100.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,207.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,74.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,180.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,135.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,175.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,142.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,129.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,142.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
