Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,49.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,69.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,146.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,43.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,43.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,99.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,183.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,65.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,139.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,52.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,57.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
