Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,58.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
