Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
