Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
