Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,55.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
