Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,71.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
