Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,63.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,116.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,88.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,141.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,64.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
