Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
