Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,43.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,54.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,56.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,59.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
