Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,44.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,49.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
