Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,20.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,20.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
