Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,21.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
