Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,50.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,63.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,52.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,42.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,54.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,22.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,22.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
