Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,60.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,138.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,48.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,50.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,50.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,130.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,133.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,48.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,59.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,132.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,124.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,124.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,20.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,56.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,126.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
