Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,61.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,109.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,66.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,131.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,124.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,162.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,20.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,50.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,119.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,47.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,106.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,204.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,20.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,48.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,116.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,81.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,148.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,157.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,95.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,144.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,169.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,108.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,134.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,19.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,64.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,93.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,18.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
