Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,63.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,144.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,61.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,130.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
