Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
