Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,16.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
