Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
