Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,46.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
