Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,53.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,68.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,113.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,91.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,143.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,57.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
