Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
