Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
