Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,54.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,53.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,46.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,47.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
