Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,53.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
