Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,16.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
