Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,45.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
