Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,46.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,128.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,124.2
