Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,129.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,53.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,16.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,45.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,16.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,142.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,148.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,60.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,131.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,67.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,155.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,122.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,132.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,144.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,46.2
