Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,149.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,128.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,66.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,123.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,77.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,136.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,52.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,56.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,70.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,65.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,54.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
