Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
