Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
