Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,45.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
