Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,49.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
