Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,54.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
