Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,116.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,61.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,132.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,69.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,65.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
