Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
