Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,49.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,19.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,40.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
