Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,47.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,46.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,20.1
