Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,20.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
