Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,51.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,51.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
