Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,18.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,41.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,46.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,101.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,47.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
