Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,42.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,119.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,134.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,58.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,152.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,66.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,159.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,65.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,152.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
