Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,60.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,121.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,147.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,136.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,126.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,146.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,137.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,45.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,42.1
