Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
