Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,47.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,44.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,60.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
