Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,53.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
