Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
