Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,69.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,105.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,72.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,48.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,63.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
