Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,12.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
