Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
