Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,13.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
