Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,55.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,5.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,39.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
