Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,21.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,42.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,22.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,22.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,22.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,22.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
