Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,22.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,22.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,22.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,40.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,22.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,47.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,57.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,58.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,36.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
