Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,65.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,46.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,49.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,51.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,22.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,22.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,46.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,22.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,47.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,50.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,22.5
