Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,44.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,22.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,56.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,22.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,56.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,58.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,118.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,22.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,61.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,130.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,135.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,22.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,55.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,138.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,21.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,79.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,124.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,165.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,52.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,147.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,66.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,140.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,49.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,146.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,139.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,21.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,73.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,157.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,151.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,154.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,20.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,44.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,49.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,154.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,135.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,47.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,114.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,148.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,157.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
