Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,19.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,51.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,130.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,57.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,131.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,51.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,129.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,102.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,69.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,159.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,55.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,142.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,40.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,73.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,172.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,54.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,117.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,138.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,53.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,139.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,53.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,151.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,56.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,142.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,102.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,65.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,18.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,75.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,154.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,73.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,149.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.73
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,38.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,58.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,121.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
