Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,18.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,68.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,17.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,68.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,52.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,40.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,57.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,17.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,53.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,49.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,51.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,17.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,57.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,16.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,44.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.76
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
