Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,16.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,42.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,80.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,129.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.36
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.57
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,51.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,16.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,51.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,15.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.42
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,15.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,15.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.88
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.29
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,54.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
904775,DURHAM CRESCENT WASHINGBOROUGH,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
